Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.55169
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93985
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.6620699999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80475
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8733200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94171
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-171.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.06
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04414
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01433
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.026019999999999998
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8442700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85129
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9379
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9553200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74069
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77642
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8865299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9771700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.94
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.37
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.13
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12703
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00533
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0725
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9340799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92117
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9327700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78128
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8342
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90036
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9741799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.94
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16637000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.019119999999999998
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02559
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90686
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9307200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9550200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79455
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
