Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83719
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95734
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.63192
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8391700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78341
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.19
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77969
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9470799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.69
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.63
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00475
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0244
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18505
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9318200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.81
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.66268
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85956
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94653
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83178
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9544100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-171.69
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.81
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.87
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06096
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0069700000000000005
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11537
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92004
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9348700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.70498
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90884
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78918
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8680100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.31
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.44
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.19
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00914
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.051870000000000006
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14327
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92227
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
