Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89789
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9585899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.19
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.69
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0978
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06496
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08925
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86819
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92935
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.69
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8103899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9325600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8299799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9034700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.07
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.56
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.029560000000000006
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11127999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04015
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9087799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.81512
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74759
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84759
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8401200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9305399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01799
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15993
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.020040000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8453700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.69
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.77704
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84436
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8268700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8458200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93375
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
