Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,71.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03636
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07005
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11058
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9160799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9408299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,183.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92004
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83465
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8832700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04448
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15419000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08457999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9142399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9879100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.83767
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9003
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8396
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91824
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-94.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22359
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07692
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09096
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8791200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9564799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9379
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9069200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9649700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93606
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14287
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06343
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14049
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
