Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99387
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94684
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9474799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91986
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97983
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85754
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90005
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91196
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84857
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.31
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14192000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14095
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27218000000000003
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.56
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8726200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89886
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9353899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86188
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9989899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.004229999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23644
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06825
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88156
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92251
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9747299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8198200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9893200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.37
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00865
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15599000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21419000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9945700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800700000000001
