Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,189.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,190.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,190.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9284399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76739
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82144
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9732700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9948100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.061329999999999996
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.018019999999999998
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12728
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.63
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90597
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9298700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82058
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9324
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9887100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.75134
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81207
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9965799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.06
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09401
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26482
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04439
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90927
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9094200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,200.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,202.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,201.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99536
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.70895
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8528399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9898399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.63
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.19
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18657
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.039810000000000005
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03682
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91202
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.38
