Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,208.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,208.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,171.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95367
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83163
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9936799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.37
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.13
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.062329999999999997
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03108
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13555
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,196.5
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,204.75
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,198.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,186.12
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.88
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9179999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9964
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06987
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06065
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09319
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9705799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,176.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,169.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,159.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94519
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9587700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9378
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9621299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.69
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.06
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02028
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14156
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05669
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9752200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,188.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,188.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,188.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,178.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99475
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
