Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9983200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.06
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06838
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0136
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14784
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,225.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,225.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,225.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9972200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9983799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.94
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12642
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.30245
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03069
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9994799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95462
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9706100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,272.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,274.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,273.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,206.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,207.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,206.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95462
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9988100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24364
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2275
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17092000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92325
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9620700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,229.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,240.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,237.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,220.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,220.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9252600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89117
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9899600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99911
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.13
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
