Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.022690000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14244
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12685
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9867600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.27
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,186.62
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,231.75
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,232.12
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,232.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9898100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90753
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9806799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07973
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00114
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.084
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90994
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91666
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.16
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8613
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9547700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89859
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85998
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92975
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,110.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14553
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.031939999999999996
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1816
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.06
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90649
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94199
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9307200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88861
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9111299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10643
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11821
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15019000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99976
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
