Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,181.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9856
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9713700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.63
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14977000000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07424
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1249
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.83896
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98862
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99118
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29448
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28707
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00185
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9028
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91141
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9667399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9898100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.06
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10951
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02953
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21525999999999998
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
