Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86416
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86954
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95752
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9972799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.13
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17845
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06788999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06679
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9923700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9499799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.77487
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80432
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9420799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11473
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.030780000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17345
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96893
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8385
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83075
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97421
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9322799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,155.63
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14424
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03951
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.008740000000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9567899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8806700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9749399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95331
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
