Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95642
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92627
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,157.44
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,123.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01814
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13243
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.023
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8765200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9175399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9701799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80352
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8795799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9962200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9300799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2231
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31249
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00792
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.81
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81784
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92627
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,197.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,197.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87561
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9505899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83606
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9577600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89371
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,151.56
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04375
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15892
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.055889999999999995
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8523200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9651799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93475
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93524
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9571799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79873
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
