Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9228200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.77163
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96677
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81994
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8609899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9960899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88434
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.69
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.19
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31374
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.4484800000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16558
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.87
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8509200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89554
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.86059
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.965
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7315
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9423799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.56
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.87
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.37
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36654000000000003
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.55102
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0519
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59414
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9114399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9268200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,216.88
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,220.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,217.75
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8770399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8784200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69897
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9389
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92181
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.44
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.87
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08791
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12444000000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030780000000000002
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70343
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
