Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92227
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9418
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9054200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8467100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82281
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79886
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.69
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75384
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85669
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96799
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-158.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.94
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0338
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.057479999999999996
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12407
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8810100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84634
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.927
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.85595
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8228700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81506
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83365
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0107
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22069
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00313
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79062
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89392
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9316399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8330700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8235399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9959399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84564
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7903100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.69
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.43
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0037700000000000003
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10558
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13701
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87503
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8464
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87015
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9408299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,35.0
