Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.81381
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8337100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8105100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68685
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93329
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.19
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0276
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02547
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02635
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8585799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8506799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92032
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.83685
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.77963
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96231
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7549100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70962
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84424
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06294
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.040760000000000005
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12462000000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77728
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90161
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8649
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.81045
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86062
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.19
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80606
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87802
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76947
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,124.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.055220000000000005
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08058
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10024
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81061
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84915
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.94
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.81543
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80066
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Max),A,32.88
