Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9503799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8926700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80273
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03508
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06658
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12334
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90723
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8750899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9229999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9611200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.78408
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9658200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9162299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91333
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9052399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.94
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02516
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.051379999999999995
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00172
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79004
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87982
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9305100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9630700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8815299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9457700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93069
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.63
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.44
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04509
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0912
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05455
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88144
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89023
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8745700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9535799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9505
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9655100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9655799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81442
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8200700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8514700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.62
854646,ST EDWARDS PARK NO.1,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
