Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90069
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96121
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88156
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8616
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9867600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90109
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78698
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.81
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07478
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18395
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01942
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370000000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8033100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8237
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9499799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8816799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.87
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08952
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14046
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01677
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82153
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85693
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519299999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.75326
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8967
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9662200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9846799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8720700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.56
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06877
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22795
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06386
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8473200000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91907
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
