Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8819899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85214
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9131799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9257799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.059770000000000004
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09932
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11085999999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314899999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492799999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93466
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9377700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9034399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95367
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9393600000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.94
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03365
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14662
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13475
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.25
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.19
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7954399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8185399999999999
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508700000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688100000000001
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.59921
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9342
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78082
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85135
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82947
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.63
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.37
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09636
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07152
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.037860000000000005
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.88
