Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94952
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.19
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.06
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01048
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.019819999999999997
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09444
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83526
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9544100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94571
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.44
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.65759
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9627100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.74975
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83188
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9384100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.06
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.87
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07381
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10740999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08602
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.81
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83578
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.13
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.70834
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91565
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84314
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93884
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9549200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.13
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.81
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.93
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.033339999999999995
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12053
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.042339999999999996
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8994700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9582200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95395
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9129
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8092
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8276
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.12
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,115.44
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.19
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02348
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11155999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16616
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
