Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71527
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91122
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85208
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88128
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9440299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04616
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14476
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10439000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.78051
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89615
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8640399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86172
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9611200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-172.44
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18151
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04991
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09929
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93848
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9611200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95221
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.76571
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90817
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8540000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9060299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9160799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.94
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06981
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0024
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.010759999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7979999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87649
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,N Current (Max),A,0.0
