Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88095
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.63
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.94
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.56
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07524
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0255
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12022999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9614299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,172.38
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97739
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87576
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87655
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9433600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93719
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12139000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08037000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12813
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9544100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93475
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8573
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9579200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,71.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.44
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09562999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12929000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.026869999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.44
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9449799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9535799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7509100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9507399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76745
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9653299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
