Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,164.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.63
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11385
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.39100999999999997
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02818
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9434799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84591
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,182.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.73519
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9342299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8280299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88559
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-127.63
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16732
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16609000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030660000000000007
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,191.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,191.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.79159
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8829
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8424
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85901
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.44
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.63
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02101
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06322
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15037999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99976
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9009999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9202
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8750899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79773
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84695
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9444
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.06
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.44
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04686
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13133
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.013569999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
