Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99945
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89441
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9256
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9683799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93542
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84698
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-134.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06563
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02425
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02019
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9640200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94073
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8733799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8772
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93906
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-160.07
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.37
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05803
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11922
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00905
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80972
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9282799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9536100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92215
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81595
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.789
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98724
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028730000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07652
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0385
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84546
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9521799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
