Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97119
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9532799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94986
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94647
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14159000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04082
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15612
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9232799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,184.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88959
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9859899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9829700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.56
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03127
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.032060000000000005
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13752999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81717
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,178.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,183.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96121
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9707600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9907799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9900200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99902
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.13
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18059
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05672000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04836
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85949
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96667
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9424100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,195.88
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,170.38
