Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,170.75
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99231
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9444299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08324
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07103
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12358
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96762
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,183.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,176.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9922799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Min),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98672
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99274
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.31
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01866
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00349
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14912999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88644
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,203.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,204.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,172.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93765
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9794299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12837
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03102
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08144
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8968200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9985700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9452799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,169.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98434
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9587700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
