Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99579
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.06
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-143.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30513
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12035
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13533
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99918
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9254399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9697899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-171.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04143
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19707
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18126
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,186.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,187.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,163.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9114399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8945299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9730200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8804
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,132.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.44
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02077
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02351
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-8e-05
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8748799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96442
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9962200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92868
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.63
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.68
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.19
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12035
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20394
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01353
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
