Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9958799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,178.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73129
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9858100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9515100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95404
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94379
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.69
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-72.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.13
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13259
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11388
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01842
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8125600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,197.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,197.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,197.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8986799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9842200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81488
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05605
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00435
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0536
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,202.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,203.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.85715
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94366
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8255899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86975
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.13
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,169.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15212
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.239
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0406
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91046
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92761
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
