Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,173.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9786100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9353899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9605100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9414399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9696299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86255
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11155999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03804
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12895
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97916
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9471700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,192.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,192.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91354
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96426
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00392
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14998
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10637
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,159.5
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.25
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8516799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9752799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9816
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.44
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11977
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.041339999999999995
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13668
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
