Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9448200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9576399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91107
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79675
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9720799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08159
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15068
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0009
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90771
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95468
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9875799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9887100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Max),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02535
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10005
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20496999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.37
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86871
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,192.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,200.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95929
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8363299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98636
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9957600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8367899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9862700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03069
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.30013
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12150999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83096
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91846
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8012100000000001
