Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9518700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9294100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9398799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07343999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08296
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12178
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9275200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9742700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,175.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91376
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95126
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9732700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Max),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9983200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.19
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01253
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15800999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2285
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84341
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9941700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96805
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,184.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,184.38
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8284299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95196
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88589
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93176
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.44
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1642
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08394
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14052
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8312700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,200.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,200.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,200.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92737
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9590799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9693
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9923700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
