Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.036239999999999994
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08415
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17427
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77685
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99979
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,210.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,210.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71206
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9818399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9644799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9558399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.37
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-132.37
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14723
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0076799999999999985
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15669
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8103
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90149
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9195200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9343299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8394799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94495
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86792
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8641
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.44
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05318
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01848
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97824
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.56
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94284
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.81421
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79965
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8545200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8412799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9192799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13017
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07311000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03734
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
