Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8755200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9875200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79098
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90484
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8215
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84796
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8951399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,179.81
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-114.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05089
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06139
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07909
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90991
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9529700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9430799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82434
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95941
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8761899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0172
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10704000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.019180000000000003
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9273399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87216
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85541
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9477200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9572700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.71499
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8537600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92694
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8656299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.06
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.44
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09758
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06279
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07768
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9362799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
