Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7106600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90222
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9569700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9050600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8875700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.44
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0089
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.054029999999999995
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91861
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,161.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88855
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9000799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.86426
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90591
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9789100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.06
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10661
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08888
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00557
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8076399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9847100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8826
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7517699999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87976
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9728399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9774200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92486
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03172
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06651
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07042000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78058
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
