Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9356700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9943200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.81
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03444
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11800000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20589000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90527
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96139
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93811
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75207
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87292
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04869
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1541
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0175
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,172.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92743
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75549
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9443
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8667299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9616399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77804
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.13
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.69
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09071
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09412999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1331
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90869
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.80865
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7322
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97095
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.69
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
