Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9843700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91138
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9496100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7673300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9519299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87424
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85367
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08791
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05567999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11241
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9387200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97546
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7966
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94937
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86795
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9441799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.56
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.63
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0616
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0406
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15016
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7961699999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9720799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9712200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84698
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8789299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-169.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.44
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05895
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13352999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17269
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83395
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89599
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,97.0
