Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9643200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9441200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93014
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9988100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9943799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-155.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14064000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31624
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03386
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91385
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89654
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99539
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,238.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,239.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,238.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9504100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00517
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04067
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09122999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92917
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9329200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9191600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9754
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83142
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91885
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9840700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8766200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06859
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09587000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01686
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8974
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94968
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
