Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97159
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8206100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9830899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9952700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-154.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00627
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06462000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11855
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94376
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88556
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9713700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93729
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98721
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97205
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99164
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94073
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8925200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9951200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.31
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12468
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2202
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09657
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88339
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9184899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9564799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9855
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9633799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91275
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92184
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,114.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.75
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12502
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05708
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02348
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73642
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96335
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88116
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92743
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9050299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859899999999999
