Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.68
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.56
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.06
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32464
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.45388
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08186
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92514
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8550399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9336200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8326100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8406
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9254100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,131.44
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.058820000000000004
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01061
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00966
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9376200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8826
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8499700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82821
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92709
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8920600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9611799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01225
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08064
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10515
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6956399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9295
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92627
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85415
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9824799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93732
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.94
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.06
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27858
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16990999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15453
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
