Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57302
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,166.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,165.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.76046
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.76254
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9781200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90655
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94989
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06615
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18193
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17629
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7608600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96335
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79202
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92215
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9882799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8923
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8672200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02437
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13368
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22880999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90555
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9469299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9933200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81903
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.81
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.19
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01375
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13896
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12389000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
