Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,158.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.75827
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9520000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97052
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8806700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.69
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02068
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11882000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24889
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,186.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,186.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9705799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9473600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92465
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8494200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.13
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01399
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08968
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21781999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,179.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,190.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,187.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9787899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9363100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8276
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7865300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9909399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,124.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07024
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2065
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04445
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9945700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
