Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.31
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,176.13
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.56
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17076
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.32811
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07631
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79025
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9282799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,238.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,239.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,239.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9529700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.74231
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9864200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9981700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02565
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12157000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03874
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73715
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9988100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,182.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96091
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8990799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98898
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91565
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08012999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21273000000000009
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0493
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7240300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,207.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.87
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.74636
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9976799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
