Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.06
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11742000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18895
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14113
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99982
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,233.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,234.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,233.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98114
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72534
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92181
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.56
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15966
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03645
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0472
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8471
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9757399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75329
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9638100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.87
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04274
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0016300000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0974
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92581
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.67294
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77258
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9717399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95554
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12297000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08296
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14637999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
