Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.59454
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99072
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83883
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91189
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9708899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06529
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10805
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06487000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.5948100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9464100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9845299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8183
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.13
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.87
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01866
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00179
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11875999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6683600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85644
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91009
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.64157
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80166
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82119
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9968899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12609
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16695
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00389
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67306
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91955
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9621299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
