Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68786
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.68801
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81695
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8638299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,146.56
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.93
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04189
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.051829999999999994
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07042000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84198
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88376
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9702799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.67462
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.67504
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73342
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85064
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.94
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04686
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1538
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0088
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8577899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8411799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9605100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93735
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.68087
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95157
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9835799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8460700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9964299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06661
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0381
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13652
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83975
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8403299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,144.88
