Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.67965
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99121
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9741200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7653800000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95801
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9936200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.94
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-114.81
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18070999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02806
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10243
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.87
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8406
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7782899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9043
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.13
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.69415
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88171
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75869
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90018
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00548
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07094
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00298
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8510700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79425
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88431
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9463799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90915
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94531
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8656299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79852
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.69
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59783
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02049
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07021000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09154
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.93
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.81
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8231200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81796
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89081
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94632
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9516899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.66467
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
