Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75918
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77368
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10146000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11060999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030260000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.19
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78585
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8502799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94195
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9805
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.66894
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7932100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09834
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01228
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01375
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8422200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89044
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8722799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9316399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9347200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9754
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.72723
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8223799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9305700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.87
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02327
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18694000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.004379999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.19
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9015200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87884
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8648399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84231
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9121100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92804
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9406399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71102
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79104
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92432
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.37
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05681
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.034319999999999996
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.029889999999999996
