Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.81
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87628
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89905
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8196700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8324299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86569
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93185
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9550200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.67285
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72091
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99164
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.87
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.042010000000000006
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1378
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.039439999999999996
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8590700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8807
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92905
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9526399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.71167
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79571
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7355
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11350999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03182
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02742
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9369799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9351200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8612299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85272
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87802
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.62866
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8284600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.69
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71575
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91315
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9475399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.94
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0229
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.028030000000000003
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03963
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90835
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
