Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.66293
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.84826
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.65768
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.19
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71737
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91794
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.94
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.81
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.026539999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10732
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.006520000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8709100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8509200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9511700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8373700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.94
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.58401
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8891899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.73248
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76385
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74765
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.81
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0461
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06676
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06856
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93616
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88815
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.56
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9012700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87869
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.5959399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78967
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7926300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-113.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01012
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.060529999999999994
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10835
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8566299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91061
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.81
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.5819300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82089
854646,ST EDWARDS PARK NO.1,2023-08-05 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.64477
