Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.19
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00829
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.055310000000000005
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15712
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.63
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83499
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92264
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9297799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89935
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.59442
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8610200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.63067
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75161
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81704
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.81
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,137.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12022999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10017999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01012
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8255600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86261
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9652700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.61282
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8286399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.65768
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7984600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90964
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,179.37
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03081
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14614000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.035480000000000005
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.69
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8390799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8853700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95486
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91556
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84244
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.60519
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7633300000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86151
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.63
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.018690000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02196
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08296
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
