Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.56048
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8511299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.71963
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.44
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7590600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97519
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8856799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.06
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00847
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13429000000000002
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.013080000000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8409700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92663
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.58895
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87741
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9457399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.81
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99106
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86654
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.31
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.37
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20467
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09181
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03954
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7995899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8569
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90228
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9316399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67984
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9941399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.19
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18523
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07515
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04805
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77688
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89099
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9756799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,113.38
