Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.06
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.63198
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8731399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92105
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9894700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8408200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9851700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.19
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.19
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06874
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16588
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00621
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76907
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86261
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9330700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68252
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87066
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9448799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8299200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36907
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.26754
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08952
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8081
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93848
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95016
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9293799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8728299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8981299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9961899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18184
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16692
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09078
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8665799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9952700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6261800000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8991399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90359
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.62
