Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68032
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9013700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94199
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10369
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.044789999999999996
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1837
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9081100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90549
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.57076
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6835899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8083199999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87671
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.69
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00233
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04894
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07436
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9128700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8137800000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.74542
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9576399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.57714
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84219
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84405
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82388
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.63
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0779
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07955
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04228
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.87
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8844299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8720399999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7095899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69067
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85974
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75857
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,40.87
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
