Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0855
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02965
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01015
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89169
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9502299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571200000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9151299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86706
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7548199999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-55.87
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8261700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86474
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.5241899999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.63
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03795
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09847
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03191
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8696
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95425
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.69
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93161
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86551
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73983
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8438700000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87869
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8472299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.37
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.69
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01878
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.046830000000000004
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.021769999999999998
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.44
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81335
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6249600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8623299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75576
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87436
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8808600000000001
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91974
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.5
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02061
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06473999999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04289
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.56
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162299999999999
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81643
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
