Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,177.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9144
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71514
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8270799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8316899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.56
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19188
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06972
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08724
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.69
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91424
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96674
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88794
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90652
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92074
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7525
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94308
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8310200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,159.69
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.94
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01994
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.011
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00755
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8911100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91986
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.79101
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79019
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8085899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05559
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03526
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04622
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94022
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92673
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97089
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90286
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
