Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8793
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8891899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76077
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8774700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77359
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-72.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,47.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13021
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08974
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01939
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.94
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85635
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.59344
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84939
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78537
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8403299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95853
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00899
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10442
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.042710000000000005
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99902
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98486
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8512200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.19
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.621
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8422200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94849
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84878
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88595
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05406
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00618
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06365
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93396
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.64712
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96381
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8529
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88345
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
