Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.37
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00398
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00111
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00072
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92035
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,176.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6927399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91809
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85135
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8724700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94159
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-144.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06105
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02889
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0566
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94592
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97574
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85931
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.75766
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89065
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89865
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88876
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00026000000000000003
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0294
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06975
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88534
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83239
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8211299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8970299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83188
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94992
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.56
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.07
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14626
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08428
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02623
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
