Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93448
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88244
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94192
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94199
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8858
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80505
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80847
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91138
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19207
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00313
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05364
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92419
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8428899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7666
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92706
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83893
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7875300000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9447
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.37
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04186
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07387
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03642
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91257
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99924
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95004
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.73538
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97797
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87097
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88266
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8168
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.31
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00505
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02004
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08132
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90799
