Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.81097
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86703
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8614799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8822
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83362
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-147.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04668
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.106
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24004
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96948
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94446
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97876
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7962600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91391
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8594
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84134
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98322
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.045
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05998
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18312
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.83542
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91562
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89795
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89075
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91232
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97958
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.62
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.19
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11138
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00566
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2144
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,155.5
