Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95932
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90597
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8890399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97607
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90811
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99301
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12691
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25509
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14119
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94003
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91159
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95953
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91553
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90463
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90729
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,71.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08553
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02281
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13368
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.78277
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97589
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83249
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97153
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93713
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.052660000000000005
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04726
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07057000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92697
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,182.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,183.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8316
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97171
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90552
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
