Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90512
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11714
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.30114
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00508
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92654
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88974
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99921
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,214.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,214.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,214.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85306
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91666
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99475
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13347
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.28457
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0504
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91379
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,210.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,210.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,210.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97317
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97797
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95077
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,152.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11077
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.174
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13155
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95984
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,203.88
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,204.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,204.12
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91449
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,176.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06941
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18398
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09978
