Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91754
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91452
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99802
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98422
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,188.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97845
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9595
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.81
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13887
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14192000000000002
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09828
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99927
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97476
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,218.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,230.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,187.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,190.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97549
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89569
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94659
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.032639999999999995
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12493
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02626
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.93
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83914
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,213.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,213.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,213.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9816
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94403
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9411
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-122.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02361
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10564
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17223
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99921
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
