Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97559
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97339
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,198.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,198.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,201.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,204.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,202.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98022
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88379
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92239
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.37
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04872
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07689
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14333
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99973
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99884
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96515
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,231.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,231.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98865
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.69
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04179
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08257
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23149
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93588
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99796
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,200.12
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,200.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,200.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,166.75
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98648
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-144.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0215
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07906
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18257
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91629
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99683
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
