Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,163.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,248.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,251.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,250.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,240.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,240.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,240.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93698
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99786
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99789
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99786
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-134.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.017169999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13945
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24227
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99902
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97186
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,187.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,226.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,227.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,221.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,224.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,223.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95416
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93402
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.87
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00145
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05235
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18517
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,234.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,235.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,235.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,218.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,221.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,220.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95425
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99548
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99686
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02238
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1711
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17060999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8559899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98071
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98218
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,229.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,230.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,209.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,210.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,210.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,12.0
