Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-132.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02388
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14629
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17887999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99609
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,185.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,246.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,247.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,237.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,239.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94861
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96423
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96738
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.56
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04472
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08501
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16417
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,180.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8453
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97641
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99615
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-168.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03352
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10869
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02135
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.862
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98883
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,221.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,222.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,221.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91748
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95862
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
